Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,24.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
