Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,24.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,68.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,67.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,64.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,21.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,78.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,158.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,121.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,152.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,51.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,142.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,211.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,20.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,77.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,171.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
