Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,transformer,,Temperature,C,19.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,68.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,transformer,,Temperature,C,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,60.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,transformer,,Temperature,C,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,transformer,,Temperature,C,19.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,transformer,,Temperature,C,19.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,transformer,,Temperature,C,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,transformer,,Temperature,C,18.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,transformer,,Temperature,C,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
