Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,transformer,,Temperature,C,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,transformer,,Temperature,C,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,transformer,,Temperature,C,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,transformer,,Temperature,C,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,transformer,,Temperature,C,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,transformer,,Temperature,C,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,transformer,,Temperature,C,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,transformer,,Temperature,C,18.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,transformer,,Temperature,C,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,transformer,,Temperature,C,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,transformer,,Temperature,C,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.33
