Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,transformer,,Temperature,C,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,24.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,25.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
