Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,49.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,203.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,25.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,83.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,48.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,200.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,49.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,202.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,48.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,198.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.42
