Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,217.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,transformer,,Temperature,C,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,transformer,,Temperature,C,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,transformer,,Temperature,C,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,transformer,,Temperature,C,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,transformer,,Temperature,C,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,transformer,,Temperature,C,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,transformer,,Temperature,C,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,transformer,,Temperature,C,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,transformer,,Temperature,C,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T15:10:00.000+00:00,transformer,,Temperature,C,22.8
