Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,transformer,,Temperature,C,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,transformer,,Temperature,C,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,transformer,,Temperature,C,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,transformer,,Temperature,C,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,transformer,,Temperature,C,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,transformer,,Temperature,C,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
