Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,transformer,,Temperature,C,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,transformer,,Temperature,C,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,transformer,,Temperature,C,16.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,transformer,,Temperature,C,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,transformer,,Temperature,C,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,transformer,,Temperature,C,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,transformer,,Temperature,C,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
