Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,transformer,,Temperature,C,16.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,transformer,,Temperature,C,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,transformer,,Temperature,C,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,transformer,,Temperature,C,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,transformer,,Temperature,C,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,transformer,,Temperature,C,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,transformer,,Temperature,C,16.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,transformer,,Temperature,C,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,transformer,,Temperature,C,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,transformer,,Temperature,C,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,transformer,,Temperature,C,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,transformer,,Temperature,C,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,transformer,,Temperature,C,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
