Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,transformer,,Temperature,C,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,transformer,,Temperature,C,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
