Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,76.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
