Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,21.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,transformer,,Temperature,C,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,transformer,,Temperature,C,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,transformer,,Temperature,C,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,transformer,,Temperature,C,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,transformer,,Temperature,C,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,transformer,,Temperature,C,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,transformer,,Temperature,C,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
