Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,21.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,transformer,,Temperature,C,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,transformer,,Temperature,C,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,transformer,,Temperature,C,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,transformer,,Temperature,C,18.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,transformer,,Temperature,C,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,transformer,,Temperature,C,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,transformer,,Temperature,C,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,transformer,,Temperature,C,17.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
