Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,transformer,,Temperature,C,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,transformer,,Temperature,C,18.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,transformer,,Temperature,C,18.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,transformer,,Temperature,C,19.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,transformer,,Temperature,C,19.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,transformer,,Temperature,C,19.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,transformer,,Temperature,C,19.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,transformer,,Temperature,C,19.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,transformer,,Temperature,C,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,transformer,,Temperature,C,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,transformer,,Temperature,C,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,transformer,,Temperature,C,19.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
