Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,64.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,20.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,144.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,21.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,67.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,144.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,155.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,146.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
