Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,191.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,199.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,50.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,209.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,21.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,137.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,213.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,79.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,20.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
