Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,transformer,,Temperature,C,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,transformer,,Temperature,C,19.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,transformer,,Temperature,C,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,transformer,,Temperature,C,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,transformer,,Temperature,C,21.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,transformer,,Temperature,C,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,transformer,,Temperature,C,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,transformer,,Temperature,C,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
