Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,transformer,,Temperature,C,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,26.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,transformer,,Temperature,C,26.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,26.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,27.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,27.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,28.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,28.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,28.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,transformer,,Temperature,C,28.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,transformer,,Temperature,C,27.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,transformer,,Temperature,C,27.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
