Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,transformer,,Temperature,C,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,transformer,,Temperature,C,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,transformer,,Temperature,C,16.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,transformer,,Temperature,C,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,transformer,,Temperature,C,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,transformer,,Temperature,C,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,transformer,,Temperature,C,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,transformer,,Temperature,C,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,transformer,,Temperature,C,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,transformer,,Temperature,C,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,transformer,,Temperature,C,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,transformer,,Temperature,C,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
