Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,transformer,,Temperature,C,16.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,transformer,,Temperature,C,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,transformer,,Temperature,C,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,transformer,,Temperature,C,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,transformer,,Temperature,C,16.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,transformer,,Temperature,C,16.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,transformer,,Temperature,C,16.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,transformer,,Temperature,C,16.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,transformer,,Temperature,C,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,transformer,,Temperature,C,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,transformer,,Temperature,C,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,transformer,,Temperature,C,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,transformer,,Temperature,C,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
