Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,transformer,,Temperature,C,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,transformer,,Temperature,C,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,transformer,,Temperature,C,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,transformer,,Temperature,C,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,145.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,156.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,146.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,189.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,21.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,88.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,181.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,87.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,179.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,79.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,154.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
