Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,20.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,156.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,49.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,206.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,87.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,173.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,51.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,216.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,88.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,184.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,196.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,87.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,178.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,19.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,19.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,18.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,79.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,165.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
