Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,transformer,,Temperature,C,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,transformer,,Temperature,C,21.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,transformer,,Temperature,C,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,21.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,21.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
