Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,76.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,174.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,153.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,162.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,152.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
