Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,21.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,transformer,,Temperature,C,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,transformer,,Temperature,C,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,transformer,,Temperature,C,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,transformer,,Temperature,C,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,transformer,,Temperature,C,21.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,transformer,,Temperature,C,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
