Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,transformer,,Temperature,C,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,transformer,,Temperature,C,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,transformer,,Temperature,C,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,transformer,,Temperature,C,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,transformer,,Temperature,C,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,transformer,,Temperature,C,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,transformer,,Temperature,C,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,transformer,,Temperature,C,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.54
