Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:30:00.000+00:00,transformer,,Temperature,C,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,transformer,,Temperature,C,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,transformer,,Temperature,C,21.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,transformer,,Temperature,C,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,transformer,,Temperature,C,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,transformer,,Temperature,C,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,transformer,,Temperature,C,21.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,transformer,,Temperature,C,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,transformer,,Temperature,C,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,transformer,,Temperature,C,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,transformer,,Temperature,C,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,transformer,,Temperature,C,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,transformer,,Temperature,C,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
