Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,transformer,,Temperature,C,14.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,transformer,,Temperature,C,14.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,transformer,,Temperature,C,14.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,transformer,,Temperature,C,14.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,transformer,,Temperature,C,14.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,transformer,,Temperature,C,14.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,transformer,,Temperature,C,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,transformer,,Temperature,C,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,transformer,,Temperature,C,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,transformer,,Temperature,C,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,transformer,,Temperature,C,15.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,transformer,,Temperature,C,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
