Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,transformer,,Temperature,C,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,transformer,,Temperature,C,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,transformer,,Temperature,C,18.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,transformer,,Temperature,C,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,transformer,,Temperature,C,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,transformer,,Temperature,C,18.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,transformer,,Temperature,C,19.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,transformer,,Temperature,C,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,transformer,,Temperature,C,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
