Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,transformer,,Temperature,C,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,transformer,,Temperature,C,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,transformer,,Temperature,C,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,transformer,,Temperature,C,25.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,transformer,,Temperature,C,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,transformer,,Temperature,C,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.66
