Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,transformer,,Temperature,C,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,transformer,,Temperature,C,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,25.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,25.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
