Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,24.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,187.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,156.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,transformer,,Temperature,C,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
