Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,transformer,,Temperature,C,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,transformer,,Temperature,C,21.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
