Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,26.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,27.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,27.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,27.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,27.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,26.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,26.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,26.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,26.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,26.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,26.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,26.3
