Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,transformer,,Temperature,C,25.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,transformer,,Temperature,C,24.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,transformer,,Temperature,C,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,transformer,,Temperature,C,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,transformer,,Temperature,C,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,transformer,,Temperature,C,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,transformer,,Temperature,C,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,transformer,,Temperature,C,15.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,transformer,,Temperature,C,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,transformer,,Temperature,C,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,transformer,,Temperature,C,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
