Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,transformer,,Temperature,C,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,transformer,,Temperature,C,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,transformer,,Temperature,C,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,transformer,,Temperature,C,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,transformer,,Temperature,C,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,transformer,,Temperature,C,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,transformer,,Temperature,C,15.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,transformer,,Temperature,C,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,transformer,,Temperature,C,15.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,transformer,,Temperature,C,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,transformer,,Temperature,C,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,transformer,,Temperature,C,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
