Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,transformer,,Temperature,C,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,transformer,,Temperature,C,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,transformer,,Temperature,C,17.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,transformer,,Temperature,C,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,transformer,,Temperature,C,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,transformer,,Temperature,C,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,transformer,,Temperature,C,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,transformer,,Temperature,C,18.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,transformer,,Temperature,C,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,transformer,,Temperature,C,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,transformer,,Temperature,C,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,transformer,,Temperature,C,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
