Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,transformer,,Temperature,C,19.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,transformer,,Temperature,C,19.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,transformer,,Temperature,C,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,transformer,,Temperature,C,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,transformer,,Temperature,C,21.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,transformer,,Temperature,C,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,transformer,,Temperature,C,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,transformer,,Temperature,C,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,transformer,,Temperature,C,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,transformer,,Temperature,C,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,transformer,,Temperature,C,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,transformer,,Temperature,C,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
