Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,151.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,156.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,24.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
