Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,24.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,24.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,72.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,80.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,80.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,78.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,164.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,21.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,73.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
