Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,transformer,,Temperature,C,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,transformer,,Temperature,C,17.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,transformer,,Temperature,C,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,transformer,,Temperature,C,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,16.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,16.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,15.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
