Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,transformer,,Temperature,C,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,transformer,,Temperature,C,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,transformer,,Temperature,C,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,transformer,,Temperature,C,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,transformer,,Temperature,C,20.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,transformer,,Temperature,C,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,transformer,,Temperature,C,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,transformer,,Temperature,C,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,transformer,,Temperature,C,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,transformer,,Temperature,C,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,transformer,,Temperature,C,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,transformer,,Temperature,C,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
