Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,transformer,,Temperature,C,21.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,transformer,,Temperature,C,21.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,transformer,,Temperature,C,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,transformer,,Temperature,C,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,transformer,,Temperature,C,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,transformer,,Temperature,C,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,transformer,,Temperature,C,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,transformer,,Temperature,C,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,transformer,,Temperature,C,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,transformer,,Temperature,C,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,transformer,,Temperature,C,20.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
