Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,transformer,,Temperature,C,21.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,transformer,,Temperature,C,21.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,transformer,,Temperature,C,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,transformer,,Temperature,C,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,transformer,,Temperature,C,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,transformer,,Temperature,C,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,transformer,,Temperature,C,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,transformer,,Temperature,C,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.77
