Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,77.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,25.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,81.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,158.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,24.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
