Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,60.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,transformer,,Temperature,C,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,transformer,,Temperature,C,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,transformer,,Temperature,C,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,transformer,,Temperature,C,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,transformer,,Temperature,C,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:00:00.000+00:00,transformer,,Temperature,C,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
