Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,transformer,,Temperature,C,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,transformer,,Temperature,C,24.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,transformer,,Temperature,C,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,transformer,,Temperature,C,20.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,transformer,,Temperature,C,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,transformer,,Temperature,C,21.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,transformer,,Temperature,C,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,transformer,,Temperature,C,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,transformer,,Temperature,C,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,transformer,,Temperature,C,21.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,transformer,,Temperature,C,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
