Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,14.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,14.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,14.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,transformer,,Temperature,C,14.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,transformer,,Temperature,C,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,transformer,,Temperature,C,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,transformer,,Temperature,C,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,transformer,,Temperature,C,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,transformer,,Temperature,C,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,transformer,,Temperature,C,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,transformer,,Temperature,C,15.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,transformer,,Temperature,C,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
