Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,transformer,,Temperature,C,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,transformer,,Temperature,C,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,transformer,,Temperature,C,20.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,transformer,,Temperature,C,19.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,transformer,,Temperature,C,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,transformer,,Temperature,C,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,transformer,,Temperature,C,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,transformer,,Temperature,C,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,transformer,,Temperature,C,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,transformer,,Temperature,C,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,transformer,,Temperature,C,20.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,transformer,,Temperature,C,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
