Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,transformer,,Temperature,C,20.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,21.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,21.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,21.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,21.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,21.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,21.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,123.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,21.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
