Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,180.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,21.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,21.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,21.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,21.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,138.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.66
