Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,17.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,16.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,transformer,,Temperature,C,16.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,transformer,,Temperature,C,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
