Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,transformer,,Temperature,C,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,transformer,,Temperature,C,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,transformer,,Temperature,C,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,transformer,,Temperature,C,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,transformer,,Temperature,C,15.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,transformer,,Temperature,C,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,transformer,,Temperature,C,16.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,transformer,,Temperature,C,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,transformer,,Temperature,C,16.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,transformer,,Temperature,C,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,transformer,,Temperature,C,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,transformer,,Temperature,C,14.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.36
