Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,transformer,,Temperature,C,14.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,transformer,,Temperature,C,14.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,14.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,14.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,14.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,14.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,14.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,14.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,14.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,14.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,14.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,14.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,transformer,,Temperature,C,14.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
