Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,transformer,,Temperature,C,18.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,transformer,,Temperature,C,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,transformer,,Temperature,C,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,transformer,,Temperature,C,18.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,transformer,,Temperature,C,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,transformer,,Temperature,C,19.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,19.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,transformer,,Temperature,C,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,transformer,,Temperature,C,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,transformer,,Temperature,C,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
