Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,transformer,,Temperature,C,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,transformer,,Temperature,C,24.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,transformer,,Temperature,C,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
