Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,24.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,79.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
