Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,50.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,208.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,203.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,190.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,117.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,49.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,203.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,21.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,transformer,,Temperature,C,21.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,transformer,,Temperature,C,20.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,transformer,,Temperature,C,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
