Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:10:00.000+00:00,transformer,,Temperature,C,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,transformer,,Temperature,C,19.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,transformer,,Temperature,C,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,transformer,,Temperature,C,19.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,transformer,,Temperature,C,19.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,transformer,,Temperature,C,19.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,transformer,,Temperature,C,18.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,transformer,,Temperature,C,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,transformer,,Temperature,C,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,transformer,,Temperature,C,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,transformer,,Temperature,C,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,transformer,,Temperature,C,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,transformer,,Temperature,C,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
