Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,transformer,,Temperature,C,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,transformer,,Temperature,C,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,transformer,,Temperature,C,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,transformer,,Temperature,C,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,transformer,,Temperature,C,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,transformer,,Temperature,C,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,transformer,,Temperature,C,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,transformer,,Temperature,C,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,transformer,,Temperature,C,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,transformer,,Temperature,C,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,transformer,,Temperature,C,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,transformer,,Temperature,C,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
