Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,transformer,,Temperature,C,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,transformer,,Temperature,C,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,transformer,,Temperature,C,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,transformer,,Temperature,C,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,transformer,,Temperature,C,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
