Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,transformer,,Temperature,C,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,transformer,,Temperature,C,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,transformer,,Temperature,C,18.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,transformer,,Temperature,C,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,transformer,,Temperature,C,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,transformer,,Temperature,C,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,transformer,,Temperature,C,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,transformer,,Temperature,C,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,transformer,,Temperature,C,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,transformer,,Temperature,C,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,transformer,,Temperature,C,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,transformer,,Temperature,C,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
