Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,transformer,,Temperature,C,21.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,transformer,,Temperature,C,21.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,transformer,,Temperature,C,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,transformer,,Temperature,C,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,transformer,,Temperature,C,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,transformer,,Temperature,C,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,transformer,,Temperature,C,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,transformer,,Temperature,C,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,transformer,,Temperature,C,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
